Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.19
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.63
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59451
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7135
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91965
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.88
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19936
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86099
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90396
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.13
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91629
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90277
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80319
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,43.5
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,43.62
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,42.75
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,73.88
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,74.12
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.87
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.94
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68899
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.06246
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92129
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.06
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.81
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6874
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73675
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93436
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.25
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22139
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8717
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74475
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.56
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94855
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90127
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77496
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,47.38
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,47.88
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,45.12
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,72.75
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,73.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.94
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.63
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71621
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12517
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90011
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.37
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.88
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.62
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74127
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6538
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66687
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.81
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.37
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34383
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87481
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76172
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87192
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89456
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84442
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,42.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,42.12
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,43.38
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,65.75
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,66.25
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.19
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,91.06
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72006
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.01564
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89532
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.81
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.87
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.88
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79055
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7478
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6296
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.63
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.94
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41262
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88043
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62933
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.63
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89245
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91455
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79199
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,43.25
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,43.38
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,49.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,49.38
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,63.25
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,64.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.44
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,95.75
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.94
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.7023
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08949
