Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86307
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.37
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.25
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.81
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82544
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80395
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62695
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.44
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.13
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17113
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90338
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64968
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.75
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.12
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91455
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96066
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82705
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,45.75
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,46.12
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,57.75
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,58.5
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,66.12
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,66.62
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.56
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.31
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.74157
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13356
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92828
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.56
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.62
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.88
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81427
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82663
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6527
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.56
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.06
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.351
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91025
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61855
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92688
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89703
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82641
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,41.25
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,45.25
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,45.38
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,70.25
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,70.62
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-149.75
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,95.75
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.88
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.79834
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10396
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83395
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.62
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.25
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82211
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82672
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90289
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.56
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.13
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.42416
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89917
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64373
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.69
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91601
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92526
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80426
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,39.75
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,48.75
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,49.25
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,68.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,68.12
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.56
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.88
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73358
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1267
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90436
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.81
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.13
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.75
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81292
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81503
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75671
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.5
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22438
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89953
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80645
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.81
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94586
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94257
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79095
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,50.38
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,50.5
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
