Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,61.75
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,62.25
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.44
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.12
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66598
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1776
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86053
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.25
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.56
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.06
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65185
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81393
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66458
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.62
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23159
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89099
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8168
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.94
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87356
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96744
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73471
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,44.38
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,63.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,63.12
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,62.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,62.38
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.25
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.06
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.75
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71682
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11989
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79254
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.31
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.69
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71856
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82342
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89685
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.5
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.432
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87973
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86151
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.88
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92255
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95956
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84369
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,46.88
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,60.75
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,61.12
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,73.5
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,73.88
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.81
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.06
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.56
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70575
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08495
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8566
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.13
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.75
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.75
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75204
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80984
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90854
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.19
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37316
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86938
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88635
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88028
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88843
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81289
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,44.62
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,46.12
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,70.12
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,71.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-142.94
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.12
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.74108
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12184
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86453
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.13
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.94
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.88
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73193
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82708
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81491
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.13
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15288
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86902
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8417
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.31
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87558
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93967
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86984
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332899,Wasdale Gardens 12,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
