Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.25
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96753
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88278
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8768
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,56.88
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,57.12
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,43.12
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,44.25
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,77.38
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,81.75
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.88
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.63
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70425
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2791
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86642
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.25
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.62
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87134
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72552
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8255
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.75
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1545
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89248
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86902
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8797
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8696
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84976
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,49.62
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,42.75
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,69.5
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,69.62
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.94
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.25
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63714
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28661
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96545
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.5
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93371
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72824
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89487
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.13
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16402
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90936
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86178
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94327
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91574
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92554
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,67.75
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,68.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,46.62
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,110.62
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,110.88
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.88
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.69
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73117
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23308
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86441
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.25
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95377
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77926
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87341
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.19
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.31
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15444
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88736
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78262
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9151
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89517
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87259
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,59.75
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,60.12
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,45.38
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,45.5
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,78.12
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,78.62
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.94
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.81
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66632
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14214
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93063
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.25
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.5
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93396
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74435
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67282
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.69
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37584
