Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89035
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8255
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.62
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89343
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89642
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85245
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,59.75
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,60.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,76.12
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,76.25
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.37
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.38
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69387
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09541
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91229
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.25
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.56
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9588
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75512
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74359
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12035
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8663
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86801
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94376
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88858
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87027
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,73.38
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,73.62
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,47.88
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,48.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,77.38
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,77.75
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.31
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.81
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64337
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22988
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94363
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9324
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88992
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.12
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.38
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.44
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21523
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88241
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63149
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93509
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90408
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88791
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,62.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,62.25
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,91.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,91.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,94.12
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,94.88
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.56
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.13
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64993
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21578
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94183
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.75
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8909
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89575
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.31
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8204
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8652
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75818
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90668
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94458
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88342
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,55.62
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,56.12
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,102.75
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,103.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,100.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,100.5
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.25
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.69
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70996
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19292
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94846
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.63
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.875
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75366
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94147
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
