Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.62
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26271
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9043
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87985
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95132
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93802
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94253
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,58.25
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,58.75
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,58.12
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,61.88
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,118.75
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,119.5
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.44
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.31
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67074
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20095
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96786
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.5
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89899
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72119
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.5
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.06
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.48602
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88263
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95642
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97153
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9577
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91836
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,73.12
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,73.38
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,62.12
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,62.5
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,164.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,164.62
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.75
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.81
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6531
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10994
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96515
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.5
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90753
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82922
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90039
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.94
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37676
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9086
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90921
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96344
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94055
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89236
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,73.12
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,73.38
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,62.62
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,62.75
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,107.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,107.5
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.75
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.31
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72915
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12255
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90713
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.37
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93594
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76074
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9306
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.69
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.40035
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91019
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95831
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94067
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92136
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9237
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,71.12
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,71.5
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,57.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,57.12
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,107.12
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,109.38
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.25
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,93.94
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61727
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.06889
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93832
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
