Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.81
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89425
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77609
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9494
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.25
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59649
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9592
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95071
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9538
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92819
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93527
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,74.62
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,74.75
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,63.88
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,64.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,125.12
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,125.12
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.69
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.44
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62451
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20125
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94522
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89902
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91196
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96973
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.88
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57977
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91656
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89328
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94174
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95407
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95016
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,76.75
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,77.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,78.88
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,79.25
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,135.88
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,136.62
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.31
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.25
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67529
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12355
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.931
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.62
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88147
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95883
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.38
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64828
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.927
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90942
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9541
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97171
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93286
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,73.12
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,73.88
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,84.75
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,89.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,124.62
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,125.25
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.81
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.5
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65377
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2556
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93252
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.06
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94607
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84634
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97687
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.75
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68316
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92844
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87384
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94571
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97171
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89154
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,83.62
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,84.62
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,80.12
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,83.88
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,126.88
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,127.62
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.81
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.06
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60446
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20653
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95831
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
