Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.31
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90784
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82559
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98386
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.56
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57742
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96487
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8898
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95126
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96176
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96973
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,82.12
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,82.5
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,86.62
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,91.5
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,191.25
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,191.5
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.56
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,95.62
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60012
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09285
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94803
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.25
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85022
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77481
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9566
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.06
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.449
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91623
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90829
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95935
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94531
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92358
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,72.25
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,72.75
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,69.38
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,70.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,130.88
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,131.38
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.44
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60635
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15697
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95312
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.19
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86142
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83282
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9657
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.44
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41262
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91305
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91516
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9628
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93201
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93506
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,79.38
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,84.12
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,66.25
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,67.12
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,140.25
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,141.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.31
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.81
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58593
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25042
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94165
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,67.12
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.12
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.32
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83511
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93799
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9288
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.87
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7301
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92682
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90045
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94363
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97058
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92438
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,85.25
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,85.5
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,96.75
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,96.88
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,124.5
