Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,124.62
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.13
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59185
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33489
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95218
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91427
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9476
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90961
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.19
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.4837
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95477
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88165
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97308
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96597
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9393
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,93.38
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,93.38
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,92.75
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,94.62
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,127.88
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,128.38
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.37
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.19
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58578
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38051
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90582
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,65.12
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.25
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92291
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95715
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9548
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.81
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.62
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55456
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94705
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81961
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97574
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97208
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,98.25
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,99.5
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,96.5
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,99.75
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,153.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,153.62
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.44
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.44
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57208
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33034
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97024
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,66.38
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.88
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87829
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95181
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92136
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.19
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.43764
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92117
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83432
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96994
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95978
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,96.25
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,96.5
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,108.5
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,109.38
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,159.12
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,159.75
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.12
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.13
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57144
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31923
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9667
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,87.5
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.62
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89914
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93555
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.62
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.81
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.56
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.50951
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95801
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73584
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9743
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94372
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93188
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
