Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,104.75
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,105.25
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,119.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,120.88
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,141.5
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,142.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.75
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.07
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5794
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33831
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95731
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,72.5
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.75
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87304
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94272
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96664
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.25
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69793
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92428
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85766
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97336
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94675
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,98.5
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,98.88
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,81.88
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,93.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,152.75
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,153.5
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.19
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.44
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60327
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35393
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92868
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.75
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91711
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,64.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,103.88
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.88
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57159
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91785
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93313
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95465
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,94.62
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,124.12
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,124.38
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,137.62
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,137.62
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,203.25
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,203.5
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.38
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.56
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.44
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60662
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32696
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92984
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,66.75
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91058
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93686
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.5
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.81
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63223
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91812
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88745
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97671
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96536
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95306
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,104.62
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,108.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,85.88
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,86.5
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,171.62
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,172.88
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.37
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.25
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58685
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40853
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96658
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,79.88
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.38
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.75
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.62
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86929
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94513
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,70.38
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.25
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69244
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91333
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9487
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94812
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97842
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
