Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,90.75
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,109.38
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,111.5
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,70.62
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,71.62
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,216.38
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,217.5
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.25
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.38
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.56
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57488
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32515
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,86.88
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,88.38
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.62
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.5
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88461
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95895
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9903
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96658
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89831
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97092
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95715
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.12
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,129.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,129.25
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,93.12
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,94.5
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,232.25
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,235.5
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.12
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.19
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.19
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61837
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39867
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99265
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,103.38
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,103.38
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.38
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93185
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90478
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.69
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79303
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93625
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90509
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97311
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94452
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,104.62
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,105.12
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,71.25
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,71.88
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,274.5
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,274.62
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.5
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.44
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58486
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34524
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98071
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,72.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.38
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.25
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.19
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95926
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8746
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.25
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.87
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76083
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93515
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82956
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95846
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96695
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96988
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,106.62
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,106.88
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,89.12
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,89.38
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,215.12
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,215.62
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.38
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.94
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.81
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54928
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38958
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99304
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.88
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,97.38
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,97.62
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95077
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89487
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98386
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.38
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79059
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93393
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82974
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
