Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97797
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94531
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97253
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.62
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,118.5
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,118.75
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,73.75
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,73.88
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,242.88
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,243.62
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.25
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.25
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.63
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58151
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34719
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98584
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,59.12
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,83.88
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.12
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.69
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94479
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8674
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,128.25
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,128.62
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.5
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.13
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.94
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80493
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92465
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95813
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,4.38
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92563
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,114.88
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.12
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,123.88
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,124.25
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,65.25
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,65.62
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,330.88
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,331.88
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.69
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.31
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53747
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43246
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96915
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-14.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,106.88
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,107.12
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95492
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91147
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,90.12
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.38
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.56
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8363
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92667
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95319
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92267
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97717
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,104.12
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.88
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.12
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,154.62
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,155.38
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,65.5
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,66.25
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,229.88
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,231.38
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.62
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.81
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.06
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56561
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41387
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96463
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,82.62
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.75
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.62
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96426
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9978
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,100.75
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,100.88
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.88
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,88.88
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.12
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91989
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91925
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95135
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95303
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.75
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.38
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,129.88
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,130.62
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,157.5
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,157.75
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,228.88
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,229.88
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.44
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.81
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56701
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45919
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97467
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.75
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.75
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,60.5
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97226
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88956
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98364
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.12
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
