Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86059
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92529
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97177
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.62
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.62
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97302
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97165
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95624
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,106.88
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,107.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,85.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,87.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,174.5
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,183.12
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.93
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,120.56
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61636
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.49508
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95554
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.5
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.75
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92804
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,81.25
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.5
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.38
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,103.75
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.25
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.94
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80114
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91333
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98053
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,4.5
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92444
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97238
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95627
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,107.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,108.75
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,81.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,81.5
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,219.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,219.25
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.12
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.44
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.44
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56136
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3962
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,67.75
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.75
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.12
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.12
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97198
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96576
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98242
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.12
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.25
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.88
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.75
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80969
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91965
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94675
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.88
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97217
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96399
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95694
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,122.75
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,123.25
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,91.12
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,95.25
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,204.12
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,205.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.62
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.44
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.25
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5314
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40441
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98279
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,100.75
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,101.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.88
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,64.75
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96924
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99756
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97208
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,80.62
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,90.5
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.44
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84933
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92459
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88974
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96713
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97269
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,95.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,119.5
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,120.25
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,147.88
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,157.88
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,217.38
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,221.62
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.38
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.38
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.31
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54684
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40615
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98715
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-14.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,105.5
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,106.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.62
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,72.88
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.38
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.25
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9527
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
