Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,86.5
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,86.62
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.62
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,132.5
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,132.5
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.5
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.37
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78625
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97278
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93704
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.62
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97122
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,83.5
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,104.12
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.12
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.62
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,137.62
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,137.88
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,157.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,162.38
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,312.75
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,319.38
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.75
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.94
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.18
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59252
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43239
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99274
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,82.5
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.75
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.62
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,96.12
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,98.62
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.88
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93994
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95196
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.12
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.63
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80514
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92941
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93463
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97919
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97583
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,92.38
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.62
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,108.12
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,110.5
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,83.88
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,85.62
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,266.25
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,268.38
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.88
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.69
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.06
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56667
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43474
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98798
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.25
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.75
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.75
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.62
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96106
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98883
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,83.62
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.12
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.75
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.31
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64089
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95782
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88962
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9761
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,108.12
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.25
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,133.5
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,134.12
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,119.5
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,120.25
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,244.12
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,247.88
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.88
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.94
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,119.06
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53933
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.48174
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99103
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,87.12
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.5
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.25
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,95.88
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,102.62
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.75
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97873
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93487
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98618
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.25
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,75.5
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.75
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.25
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.94
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76736
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95517
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95026
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.75
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97479
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.88
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,100.62
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.12
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,118.5
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,118.75
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,109.12
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,109.5
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,278.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,289.25
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.25
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.5
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.75
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53185
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41845
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98718
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,100.75
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,101.12
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,76.12
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.5
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.25
