Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93524
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,106.62
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,106.88
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.62
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,74.62
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.62
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.94
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75058
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95889
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91766
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97974
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.75
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,160.25
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,160.88
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,96.38
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,97.12
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,236.88
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,237.62
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.25
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.94
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.25
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51916
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43151
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98108
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,84.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.75
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.38
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.5
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99643
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,74.12
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.25
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,80.75
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.75
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,98.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.25
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.12
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.62
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.708
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96063
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97336
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,4.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,84.62
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,89.38
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,147.25
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,148.25
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,169.25
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,170.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,246.62
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,248.12
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.62
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.94
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.25
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.47863
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40331
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98529
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,83.5
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.12
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.75
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.25
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.38
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97208
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99585
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,74.12
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,80.25
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.38
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.38
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,94.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,95.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.38
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8197
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91678
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95245
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,4.38
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96863
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.25
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,126.75
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.75
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.75
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,154.62
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,155.25
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,142.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,143.12
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,294.25
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,295.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.62
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.06
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.12
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54284
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44857
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97263
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,97.25
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,98.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.62
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.62
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.19
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96103
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78546
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,84.25
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.62
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.5
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68777
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92337
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97287
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,86.25
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,93.12
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.88
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,139.62
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,140.88
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,73.38
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,77.5
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,237.88
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,253.12
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.56
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.63
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
