Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54476
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39507
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99283
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,72.38
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.75
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,86.12
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,86.88
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.06
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9805
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84686
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,74.62
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.75
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.62
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.62
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.38
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.06
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77173
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94583
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88263
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.88
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.974
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,101.38
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.38
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,126.88
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,126.88
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,89.12
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,90.38
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,266.5
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,271.12
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.75
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.94
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.38
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56609
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42181
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.992
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,68.25
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.62
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,89.75
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,96.62
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.44
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87762
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,104.62
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.88
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.75
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,91.62
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.62
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.12
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59402
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91199
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94653
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,4.25
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97565
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,129.25
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,129.75
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,129.38
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,149.62
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,151.25
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.38
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,79.62
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,80.75
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,314.25
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,322.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.25
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.06
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52273
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39147
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99524
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,83.5
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.38
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,114.12
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,114.38
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,114.25
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97629
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.75
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.06
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66986
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89874
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95435
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,4.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96686
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98865
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.75
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,125.25
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,126.25
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,119.25
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,120.62
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,271.38
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,272.38
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.62
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.56
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.25
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50173
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35589
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99222
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,88.12
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.25
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.25
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,84.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,89.25
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.62
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93439
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92902
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.5
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.44
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82632
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87701
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,112.25
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.25
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.25
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,116.75
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,116.88
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
