Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,89.12
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,89.25
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,273.12
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,285.25
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.12
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.19
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.38
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55038
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40813
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.25
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.38
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,64.62
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.63
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9874
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77911
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,95.88
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,96.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,97.75
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.88
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.88
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70694
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88492
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99924
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96942
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,97.25
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,136.88
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,141.5
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.88
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,68.38
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,76.62
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,297.62
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,306.5
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.19
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.37
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54968
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33761
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99509
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.88
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.12
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,133.12
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,133.5
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,133.25
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96316
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96417
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.75
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.5
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.62
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.88
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61245
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84054
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99979
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97476
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,112.75
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,119.88
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,111.5
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,111.88
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,333.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,333.25
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.56
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.13
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56234
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30419
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97482
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,83.5
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.12
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98587
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92706
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,90.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.25
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.25
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.5
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.31
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.88
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66192
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86282
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88464
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97137
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,90.62
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,135.5
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,136.12
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,135.75
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,131.88
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,132.12
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,114.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,115.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,258.62
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,259.62
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.12
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.82
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.63
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55279
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26452
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97324
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,87.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.62
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97369
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92621
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98065
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85843
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95511
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,4.38
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98477
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.5
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,104.75
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
