Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,136.12
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,136.88
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,91.12
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,91.38
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,209.75
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,210.38
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.12
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.06
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55196
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28786
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96152
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,76.75
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.88
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.88
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.69
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85632
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72628
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93402
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.81
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6069
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86773
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96661
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,4.5
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97348
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96515
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.5
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,100.25
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,100.88
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,61.12
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,61.38
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,170.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,175.12
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.56
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.75
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58682
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36559
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99145
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.62
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,88.62
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,88.62
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.62
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94574
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98599
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92496
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.56
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38531
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8707
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97208
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,97.38
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.38
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,106.88
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,107.12
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,98.5
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,99.12
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,234.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,234.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.25
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.06
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55135
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43441
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95856
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,59.62
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.75
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.56
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93143
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78637
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94705
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.5
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.39718
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94412
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96857
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.75
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97864
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96988
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,108.12
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,109.12
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,69.75
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,70.38
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,149.75
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,151.88
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.12
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.57
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5292
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36318
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9566
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,100.88
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,101.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.88
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.62
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85721
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81341
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96667
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.44
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.75
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.40096
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78247
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97263
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.62
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97153
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95914
