Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98022
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,111.88
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,112.12
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,53.5
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,53.5
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,162.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,163.38
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.5
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.44
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-24.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53454
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25725
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96408
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-15.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,116.75
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,116.75
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.75
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92731
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79025
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92978
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.5
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41302
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92016
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97281
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.75
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96478
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97928
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97961
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,123.88
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,124.62
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,72.88
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,73.88
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,143.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,143.38
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.19
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.31
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55386
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39138
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98914
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,82.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.38
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.25
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,74.38
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.88
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.94
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94022
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80697
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93967
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.06
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.75
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75543
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80279
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97507
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,4.75
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96112
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98312
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,103.88
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,105.25
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,71.75
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,72.12
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,181.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,185.62
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.19
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.69
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57852
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29079
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98602
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,55.38
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,74.38
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.62
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9632
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94543
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94821
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.69
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.40746
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77694
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95157
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.75
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97369
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97473
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,91.12
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,94.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,93.38
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,96.12
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,173.12
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,173.5
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.75
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.57
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59106
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3641
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98035
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.5
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.25
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.62
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96695
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91803
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97024
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.25
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41292
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85574
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87961
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
