Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95193
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.88
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,80.5
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,81.25
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,91.75
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,92.88
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,183.38
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,184.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.06
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.75
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57888
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31649
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97916
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,54.75
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.88
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.06
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9563
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86502
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96381
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.82
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.5
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24681
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86145
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87134
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,5.12
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9697
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,101.62
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,101.88
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,70.25
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,71.12
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,167.12
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,169.12
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.94
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.31
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55227
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22182
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97641
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.38
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.62
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96057
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80694
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95474
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.31
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.40523
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92782
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89603
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94382
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95355
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,91.88
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,92.25
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,86.12
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,86.38
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,150.25
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,150.38
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.69
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.25
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59667
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36147
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91269
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98398
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98096
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.5
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,70.12
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.56
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.46096
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89734
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88287
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94446
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97638
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96201
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,96.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,96.5
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,88.12
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,88.5
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,163.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,163.25
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.06
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.31
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51449
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45211
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97986
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.75
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,56.75
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.88
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.38
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95938
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94672
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93274
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.56
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
