Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.40096
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94345
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94961
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94357
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9462
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,95.62
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,96.38
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,81.5
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,82.38
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,130.88
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,133.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.94
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.69
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51626
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3828
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97269
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-14.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,102.5
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,107.75
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.25
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.75
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.25
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96646
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7398
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99753
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,110.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.12
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.5
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.42269
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96213
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97092
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.62
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95737
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,124.5
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,130.5
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,83.88
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,84.62
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,232.12
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,232.88
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.62
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.06
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.25
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60058
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38198
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99075
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.12
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,77.38
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,84.75
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.5
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97421
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8023
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.19
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.37
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.4645
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75085
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96954
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,99.75
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.75
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,104.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,105.38
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,91.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,91.75
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,245.12
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,252.88
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.38
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.12
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.75
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5628
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43383
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99512
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.75
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,107.88
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,108.62
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,108.5
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.5
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97598
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79171
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98221
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.75
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.5
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.75
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29085
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76516
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99927
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96909
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97946
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,94.88
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.25
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,112.38
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,113.38
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,60.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,60.62
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,281.62
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,288.12
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.25
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.62
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.75
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52117
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41366
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98401
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,79.25
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.12
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97324
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92779
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
