Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,72.75
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.75
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,78.88
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52786
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84335
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99942
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97186
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97412
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,102.38
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,129.62
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,130.25
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,69.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,69.88
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,264.75
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,265.38
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.12
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.94
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.31
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-24.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48428
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3872
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99115
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,109.25
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,109.88
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.5
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,82.75
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.25
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92605
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91028
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98276
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.5
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.25
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70266
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79461
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90051
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96393
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.38
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,123.88
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,124.12
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,57.88
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,63.88
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,240.75
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,247.12
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.44
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.56
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52367
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43127
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98422
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-16.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,121.88
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,123.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,122.38
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.75
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,74.88
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.88
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.13
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9707
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77621
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97781
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.12
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36782
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89245
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99905
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90921
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,96.12
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.25
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,128.75
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,129.88
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,102.75
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,104.12
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,218.12
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,218.25
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.06
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.13
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58544
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38457
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97571
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,72.62
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.75
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.5
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95554
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93143
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,101.88
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.12
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.37
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.37
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.48876
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79174
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93716
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96478
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,120.5
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,120.75
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.62
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,90.12
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,90.88
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,135.12
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,137.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,233.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,233.38
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.25
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.69
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.88
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56771
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43096
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97214
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,91.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.62
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.25
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
