Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97263
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93689
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98199
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.5
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.69
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68573
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78247
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94348
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95193
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9664
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,106.12
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,109.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,60.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,60.62
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,184.12
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,185.88
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.38
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.13
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55041
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25411
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9761
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-14.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,102.5
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,103.12
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.62
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.75
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96341
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89984
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93808
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97549
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79355
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95041
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97067
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,140.5
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,142.12
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.75
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,65.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,65.25
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,182.12
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,182.5
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.88
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.5
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56909
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30828
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97504
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,88.75
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,89.12
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95715
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93826
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96039
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9837
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86105
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99878
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96896
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9776
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9563
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,108.88
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,110.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,83.88
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,85.12
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,163.62
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,165.25
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.25
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.69
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54568
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31286
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9772
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,82.62
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.12
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.19
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92349
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7904
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96725
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.5
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31847
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95572
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95654
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97089
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.12
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,96.88
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,98.5
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,110.12
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,112.75
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,153.12
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,160.12
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.06
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.63
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-21.0
