Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52721
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3124
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97281
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,100.88
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,102.5
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.62
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88769
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98535
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,80.62
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.75
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.62
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.94
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35903
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97125
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96243
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,5.5
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98672
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96857
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97208
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,150.75
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,152.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,79.38
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,80.5
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,181.88
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,189.25
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.5
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.12
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55477
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4248
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98361
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,74.75
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.88
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.38
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,62.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.12
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.5
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97089
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.5
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.75
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.62
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.75
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.56
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6239
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98535
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8016
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97903
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96936
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9639
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,119.88
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,124.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,92.12
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,92.5
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,202.88
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,203.88
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.12
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.13
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49691
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39358
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98834
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.25
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.38
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.75
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,66.5
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.25
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.19
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8822
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75027
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98541
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.44
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62118
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95477
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89834
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97519
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94067
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96793
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,96.62
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,97.25
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,53.75
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,54.38
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,177.38
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,177.62
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.88
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.81
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56835
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.46377
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93338
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,68.88
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.88
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,75.5
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.62
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.62
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9458
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93765
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94604
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.37
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91586
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84927
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96893
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96121
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97522
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,91.25
