Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,94.88
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,80.75
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,83.5
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,119.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,119.38
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.88
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.62
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52111
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42324
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94888
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93069
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99127
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,64.75
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.56
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5949
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95312
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9043
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96027
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96536
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96078
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,81.62
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,83.12
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,108.25
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,108.88
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,146.62
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,147.12
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.25
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.56
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55874
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4273
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97977
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,71.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94202
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.88
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.88
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.63
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.48345
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84295
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89886
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97766
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9281
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89758
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,100.12
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,100.75
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,100.5
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,101.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,117.12
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,117.25
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.5
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.31
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57162
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42376
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9675
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,75.12
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.62
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.38
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,67.88
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93561
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9697
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,76.12
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.25
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68859
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82602
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93463
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9313
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95273
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91714
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,79.62
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,80.25
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,109.12
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,110.12
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,121.38
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,122.12
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.82
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.69
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55154
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36559
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96936
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,71.62
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.12
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.88
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86853
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98822
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98224
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.88
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.12
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73214
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96567
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96252
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97839
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96249
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,92.12
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
