Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,109.12
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,109.5
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,113.75
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,114.75
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,167.25
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,168.12
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.94
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.5
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57647
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38363
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93069
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,78.75
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.5
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.06
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81701
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,84.12
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.25
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.94
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72116
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89679
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95209
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97671
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99017
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9509
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,88.75
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,97.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,133.62
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,134.38
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,168.5
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,169.88
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.19
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.25
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56896
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40911
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99252
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,65.25
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.25
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,62.12
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.62
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.38
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,95.62
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,96.25
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.12
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93939
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88348
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.88
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.31
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65396
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96207
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94397
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96616
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96698
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,79.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,79.38
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,102.12
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,103.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,195.5
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,196.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.88
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.94
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.56
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51168
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33025
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99176
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,93.75
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,93.88
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.88
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,90.75
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,90.88
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.75
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97885
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99615
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93185
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.06
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.49996
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91955
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90225
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96573
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95346
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,103.75
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,104.62
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,123.62
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,125.62
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,186.12
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,186.88
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.19
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.75
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-33.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48602
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38314
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.936
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-18.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,155.25
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,155.75
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,155.62
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.965
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99573
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95001
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.38
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.37
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70776
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94882
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83239
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
