Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94336
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97342
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.965
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,145.38
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,148.12
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,125.25
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,126.5
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,132.12
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,143.5
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.5
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.94
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52105
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34899
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98999
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,100.38
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,101.12
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.88
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,70.38
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.88
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.62
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91266
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9473
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.12
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.88
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65615
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89877
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9624
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9411
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,111.25
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,111.5
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,110.12
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,112.38
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,170.5
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,171.62
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.32
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.25
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54678
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41009
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97739
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-14.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,102.38
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,102.5
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.38
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89972
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96274
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95221
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.94
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75119
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96518
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88498
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98508
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,104.5
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.88
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.38
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,113.88
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,114.38
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,133.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,133.38
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,157.62
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,158.62
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.06
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.75
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54351
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38497
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98273
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,105.25
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,105.25
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.25
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.38
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98968
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94867
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,86.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.19
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63168
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95407
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83691
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97714
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95666
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,138.12
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,138.25
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,121.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,121.75
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,139.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,139.12
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.75
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.56
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59524
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34945
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95441
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.5
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85296
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,86.62
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.25
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,75.12
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.62
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.19
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98965
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94885
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8566
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
