Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,102.75
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.25
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.12
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,99.62
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.88
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,182.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,182.12
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,84.38
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,84.62
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,211.25
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,218.12
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.44
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.06
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56222
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40154
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95624
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,82.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.38
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,102.62
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,103.12
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.88
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.5
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.62
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.75
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34801
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96246
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95245
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9259
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97031
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,142.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,143.5
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,124.75
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,125.25
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,174.38
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,176.62
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.25
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.37
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.44
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59377
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39394
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99127
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,73.5
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97729
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96738
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.75
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.81
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53542
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8089
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94455
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8316
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96127
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,86.5
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,86.75
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,94.12
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,95.12
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,205.5
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,206.38
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.75
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.88
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.25
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56573
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39199
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98584
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.88
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.12
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,63.25
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96588
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90042
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.88
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.88
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.25
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5639
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8287
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94168
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.62
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94693
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94684
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,141.5
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,141.62
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.62
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,104.12
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,104.5
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,151.12
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,152.25
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,185.12
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,185.88
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.88
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.5
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56457
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42736
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.12
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,58.5
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,79.38
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.62
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.06
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97858
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67385
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.38
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.06
