Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.88
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70776
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82007
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87732
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87607
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97845
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,93.62
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,106.75
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,109.38
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,92.75
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,93.75
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,218.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,218.5
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.38
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.13
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57281
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42031
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95172
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90567
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,112.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,112.12
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.12
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,94.5
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.5
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.12
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.44
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.37
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.385
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81662
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82745
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90539
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94614
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,100.88
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.88
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,146.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,146.38
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,109.12
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,109.12
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,176.75
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,176.88
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.63
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.94
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64526
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43404
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9671
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,62.75
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.75
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.37
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.44
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79947
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70819
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9903
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.12
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.82
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.81
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58398
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79315
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86862
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9585
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96081
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91537
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,83.62
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,83.88
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,50.5
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,52.88
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,160.5
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,165.75
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.31
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.38
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,24.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5632
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45974
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96515
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,111.5
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,111.62
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,111.62
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91955
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.914
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99185
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,84.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.25
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.25
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.25
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57952
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9534
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84823
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94513
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97098
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90182
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,72.12
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,72.62
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,91.25
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,91.62
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,156.62
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,157.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.06
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52435
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39425
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98801
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.5
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.75
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.81
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.56
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83478
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76468
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93225
