Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.68
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.81
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66909
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87366
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73449
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97107
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86325
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93478
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,74.38
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,75.12
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,35.75
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,130.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,130.75
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.62
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.25
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53884
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38726
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99521
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,87.12
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,87.25
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.25
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.88
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81866
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92453
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92071
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.87
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74862
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87872
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93979
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93887
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90271
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97739
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.38
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,60.5
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,61.25
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,45.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,194.38
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,196.88
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.38
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.06
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53256
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38582
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,67.62
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.62
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.62
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88836
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66381
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94376
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.56
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.69
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.44
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34578
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80929
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74874
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95428
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96262
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,84.38
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,85.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,69.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,69.25
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,138.38
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,139.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.37
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.31
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61132
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39562
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91589
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.88
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.69
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.38
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78155
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67156
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89071
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.88
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34923
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89203
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99792
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97467
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96991
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,68.75
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,69.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,62.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,63.38
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,125.38
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,128.75
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.87
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.63
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62896
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35836
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90866
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
