Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.94
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88153
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65606
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90225
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.75
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35796
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88721
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94012
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94482
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93518
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,61.75
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,62.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,46.62
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,46.62
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,104.5
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,106.12
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.31
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,93.06
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6343
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.05956
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95364
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.56
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8302
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65417
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96054
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.06
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58614
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91315
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99792
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88348
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9632
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93793
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,51.75
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,55.75
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,63.62
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,63.88
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,122.38
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,122.88
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.69
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.5
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17082
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93201
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.31
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94903
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64776
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95596
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.12
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28808
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88186
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87063
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9248
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94714
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95612
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,68.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,68.12
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,49.38
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,116.38
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,116.5
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.25
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.94
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65902
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13271
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95355
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.75
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.62
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74044
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66784
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98645
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.13
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.69
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1668
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85834
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96863
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90433
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94202
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89255
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,53.12
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,53.25
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,47.88
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,48.38
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,124.62
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,124.75
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.94
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
