Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73532
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26671
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91623
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.44
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.31
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72638
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73239
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93506
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.75
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37081
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96686
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90503
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90082
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93506
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88797
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,46.5
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,46.62
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,56.62
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,57.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,89.75
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,89.88
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.94
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.56
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.75207
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23998
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96216
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.5
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.69
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69644
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6914
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93899
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.63
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.75
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14968
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87121
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71371
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88107
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92322
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89831
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,42.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,42.25
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,45.5
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,45.75
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,100.75
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,101.12
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.62
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.7308
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43716
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86477
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,71.75
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.75
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.69
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.62
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.38
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68096
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67098
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89718
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.06
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.31
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10994
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88891
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74252
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92792
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95084
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94266
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,44.25
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,52.25
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,52.38
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,84.12
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,85.12
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.13
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.63
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63265
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28792
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89749
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.81
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.06
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72576
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5776
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88336
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.25
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.25
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1407
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89807
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75821
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92831
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9418
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93686
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
