Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,49.12
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,42.88
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,42.88
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,86.75
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,87.12
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.37
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56902
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28029
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90222
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.5
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.19
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.19
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6885
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88562
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92187
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.25
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21999
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90039
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90106
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86334
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89844
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87134
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,68.38
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,68.62
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,43.25
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,81.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,88.12
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.56
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.63
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64971
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20989
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90118
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.37
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.25
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7243
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90793
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8613
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.31
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36181
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88681
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90188
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88959
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86285
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89496
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,46.62
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,45.88
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,75.25
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,75.5
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.38
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72421
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10045
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90475
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.63
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.06
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.88
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72949
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63531
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88421
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.31
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15227
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8923
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82248
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.62
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86007
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86419
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94186
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,43.12
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,39.38
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,91.88
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,92.12
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.19
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70309
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.066
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91489
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.63
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.62
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.06
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77404
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66235
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8974
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.94
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15261
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89038
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89181
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.69
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85617
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82309
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88602
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
