Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91144
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92004
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87008
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,42.25
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,44.12
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,44.38
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,84.5
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,84.75
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-144.75
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,85.56
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.77417
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.06285
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91351
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.56
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.88
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69928
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65866
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90915
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.56
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.07
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36611
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88986
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69665
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88516
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90997
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84881
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,46.12
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,46.38
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,74.62
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,75.38
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-148.75
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,90.81
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.78543
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.01051
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90521
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.06
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65829
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55004
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91485
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.5
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.40386
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90481
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88507
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.94
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88299
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77569
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84741
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,37.38
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,37.75
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,38.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,73.12
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,73.5
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.37
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,92.81
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68615
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.04921
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95837
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.87
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.06
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70861
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56719
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89206
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.94
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.40688
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90393
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89911
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.88
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.12
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83447
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87076
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84591
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,43.38
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,44.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,41.88
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,45.88
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,83.75
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,85.12
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-145.19
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,90.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.75558
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.00063
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91565
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.69
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.12
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75799
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60873
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94903
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.31
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23391
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90823
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87219
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
