Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.75
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90607
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91958
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81881
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,42.25
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,47.25
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,47.75
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,77.62
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,83.62
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-144.12
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,85.37
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.19
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.75463
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.07442
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83359
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.44
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74423
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6098
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94147
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.88
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20897
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89386
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93774
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.44
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94403
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95959
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85122
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,55.88
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,56.25
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,80.62
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,81.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.69
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.06
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66925
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07619
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85391
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.19
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.94
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.19
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7012
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59011
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85702
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.75
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.31
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35372
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90076
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69357
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91458
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91009
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78705
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,44.88
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,44.88
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,69.75
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,70.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.57
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,95.38
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68023
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09654
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90842
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.38
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.12
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70257
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56057
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89123
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.37
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.06
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18422
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87869
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68179
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.06
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90671
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89981
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84988
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,43.25
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,43.38
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,72.5
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,72.75
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.88
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,92.68
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70419
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.03383
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93274
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.25
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.31
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.38
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72561
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68142
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88324
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.94
