Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.25
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.4421
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9024
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78299
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.43
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89822
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89984
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79223
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,41.62
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,46.12
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,70.5
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,70.88
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-142.19
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,95.81
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.74405
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09419
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90396
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.12
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.31
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.94
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64483
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68563
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86026
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.19
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.87
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21541
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86056
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69342
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.44
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87124
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90195
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76968
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,41.75
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,43.25
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,43.62
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,68.12
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,68.38
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.5
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,91.12
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70587
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.00868
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87451
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.63
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.75
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64822
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73648
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86746
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.37
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.81
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.42565
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88928
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79773
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.44
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91394
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89007
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85586
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,44.12
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,44.25
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,45.88
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,71.62
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,73.62
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.81
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,85.94
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67449
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.07765
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86545
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.06
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.94
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66595
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62844
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95398
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.38
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20732
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86822
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90793
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.56
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92297
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90448
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81466
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,43.38
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,43.62
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,47.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,77.75
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,78.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.75
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.13
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67834
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25777
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89603
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.37
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.38
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76526
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68075
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96768
