Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.88
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21669
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89255
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90692
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.62
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89548
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89105
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86218
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,45.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,39.5
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,81.88
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,82.62
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.25
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,92.12
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70694
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.0248
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89285
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.37
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74075
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63018
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96921
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.81
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.69
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.42971
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85782
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91855
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.63
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90726
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91083
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77688
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,44.62
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,44.12
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,44.38
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,79.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,79.38
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.75
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,87.25
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.44
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70718
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.05641
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85913
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.75
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.06
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.69
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75021
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67837
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86938
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.94
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.06
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18441
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90988
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78296
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.19
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94601
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88879
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82354
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,47.25
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,48.25
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,48.62
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,69.75
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,70.25
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.25
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,91.69
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.76007
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.03526
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89181
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.56
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.19
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.12
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76785
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68417
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88827
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.13
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.06
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19579
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90176
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6683
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.25
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91275
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9111
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82827
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,44.38
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,44.38
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,47.38
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,70.62
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,71.38
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.69
332899,Wasdale Gardens 12,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.06
332899,Wasdale Gardens 12,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
332899,Wasdale Gardens 12,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.74438
332899,Wasdale Gardens 12,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07265
332899,Wasdale Gardens 12,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88193
332899,Wasdale Gardens 12,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
332899,Wasdale Gardens 12,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
