Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.7149
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27523
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84967
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.19
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92245
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63119
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94714
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.75
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16716
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87601
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93539
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88989
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94522
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85016
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,56.62
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,57.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,73.88
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,74.25
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-142.56
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,98.38
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.75286
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13817
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89148
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.44
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90875
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58993
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.5
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21175
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85559
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87152
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.32
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88016
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92056
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84555
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,54.25
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,54.38
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,46.25
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,90.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,90.38
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.88
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72433
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16683
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87945
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.12
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90854
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63775
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.5
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.69
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1982
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88968
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91998
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.69
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89639
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90857
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85766
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,56.25
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,56.5
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,45.5
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,46.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,127.88
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,128.5
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.13
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.25
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6809
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10176
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9581
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.75
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91492
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70092
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95117
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.19
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.06
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60977
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88797
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74942
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.94
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90655
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92526
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81411
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
