Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,59.62
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,60.38
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,90.88
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,91.38
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.37
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,91.19
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65823
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.01869
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90707
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.25
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90295
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72198
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97711
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.5
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18111
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89029
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70773
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91324
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94211
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87927
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,62.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,62.25
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,51.12
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,99.25
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,99.5
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.88
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,93.38
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71838
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.0551
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88574
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.18
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90607
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6585
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9602
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.75
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.69
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19799
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90057
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67819
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.31
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90707
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92853
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79678
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,57.12
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,57.62
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,50.5
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,50.75
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,83.5
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,84.5
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.25
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.62
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67584
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11937
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85431
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.69
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.13
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89825
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72436
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89798
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.87
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15373
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88797
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82541
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91183
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90713
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84219
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,59.75
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,60.5
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,49.75
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,50.12
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,78.38
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,78.38
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.44
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.12
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68051
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18959
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84787
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.31
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.19
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91708
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71374
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8761
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.81
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.39559
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88513
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92279
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89593
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94195
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85913
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
