Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,61.75
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,62.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,48.25
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,49.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,79.75
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,80.38
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.87
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.12
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70443
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18459
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94403
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.75
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94263
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69079
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91037
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.06
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1946
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87753
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8844
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88443
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92084
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86783
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,63.62
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,63.62
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,46.62
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,46.88
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,89.62
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,90.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.13
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.94
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66976
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17806
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90765
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9241
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64282
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96713
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.25
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24071
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87613
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9508
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90829
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91864
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88351
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,65.88
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,65.88
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,49.75
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,94.75
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,95.38
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.5
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.75
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65371
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12502
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9465
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.44
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.94
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.927
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63949
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90311
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.44
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.39077
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8822
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75708
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95099
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90066
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88162
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,74.75
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,75.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,50.62
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,50.88
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,93.75
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,93.88
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.5
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,91.81
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67443
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.04707
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9353
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.63
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.94
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81796
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67047
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94574
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.37
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.56
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41299
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87054
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69058
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89599
