Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93838
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93222
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,57.62
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,58.12
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,55.38
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,55.88
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,108.5
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,109.12
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.56
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.87
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55032
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24761
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.992
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.12
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,71.62
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.88
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.75
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97455
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95309
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,155.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,155.25
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,155.12
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.5
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54192
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8692
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92032
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97562
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,99.88
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,135.12
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,135.88
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,135.38
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,89.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,109.12
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,109.75
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,132.38
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,132.62
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,364.25
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,365.38
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.62
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.25
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.75
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54559
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30767
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93561
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,90.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.38
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.25
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9747
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,99.75
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.75
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.5
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56408
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96387
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90936
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95727
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97067
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.25
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.88
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,101.5
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,105.38
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,125.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,129.25
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,209.88
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,210.38
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.88
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.56
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.4905
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37881
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95123
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,90.5
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.38
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.38
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95389
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97806
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98196
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.63
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.45394
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94446
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90546
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95386
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96204
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97272
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,101.62
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,106.12
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,68.62
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,69.12
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,173.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,173.75
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.75
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.38
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-28.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52721
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41015
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97415
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-18.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,135.12
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,135.38
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,135.25
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.88
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.88
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91827
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92673
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95807
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.62
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67581
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86954
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
