Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98312
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,107.75
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.12
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,130.25
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,130.88
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,88.12
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,88.25
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,209.25
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,210.25
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.81
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.44
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-30.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5108
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42937
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99188
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-18.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,142.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,142.25
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,142.12
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,93.75
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,93.88
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.88
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,81.88
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.12
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.75
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.06
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.93
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55795
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96005
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79059
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96115
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,97.25
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,116.5
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.62
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,134.38
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,135.62
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,130.38
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,131.25
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,267.38
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,268.12
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.75
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.19
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.94
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-26.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48635
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40279
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97665
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-15.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,122.88
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,123.25
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,123.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,66.5
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97021
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,95.88
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.62
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.25
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.06
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55135
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84848
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88174
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95816
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96951
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,83.5
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,128.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,129.5
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,72.62
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,73.12
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,228.75
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,235.38
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.12
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.25
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.06
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49593
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45483
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98099
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,105.75
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,106.12
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,58.5
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95779
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96402
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.62
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66201
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96716
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86786
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97043
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97131
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,93.75
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,100.75
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,103.5
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,101.75
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,102.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,200.12
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,200.88
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.88
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.62
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52959
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42879
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97571
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.62
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,71.25
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,60.75
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96524
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98389
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
