Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56341
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90506
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97635
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,90.12
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.75
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,106.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,109.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,122.62
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,125.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,193.38
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,194.5
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-117.06
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.19
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.44042
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42449
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98972
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.25
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,67.88
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.88
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,86.5
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,87.12
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.88
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9256
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97745
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.62
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.19
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.19
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6672
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83944
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92822
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.38
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93118
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97507
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,85.12
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,87.5
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,99.25
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,107.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,222.12
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,222.62
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.25
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.81
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.47836
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28444
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97995
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,80.75
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.12
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,66.88
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.62
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88122
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97571
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.38
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.69
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57559
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8128
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82956
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,5.38
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97101
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,89.38
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,129.5
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,130.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.62
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,141.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,142.75
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,67.88
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,68.12
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,255.25
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,255.5
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.38
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.5
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.13
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57668
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33315
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94614
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,69.38
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96622
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96738
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,95.25
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.12
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.75
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.56
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.31
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58102
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78347
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96832
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.38
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96301
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,126.62
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.75
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.25
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,150.75
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,151.62
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,151.12
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,78.38
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,78.75
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,151.75
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,152.38
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,284.88
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,288.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.62
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.25
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.94
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57913
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38772
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98248
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.88
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,68.38
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92197
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94705
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98734
