Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.25
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34975
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95215
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98907
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,115.88
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.12
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,91.88
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,92.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,97.5
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,97.75
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,258.5
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,268.5
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.82
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.57
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54586
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36123
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98471
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,75.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.38
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.25
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.94
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91406
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79641
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,137.62
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,137.62
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.62
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.31
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.31
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5808
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80337
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83017
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.62
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95801
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94223
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,148.12
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,148.5
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,148.38
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,88.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,86.88
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,87.5
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,49.25
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,49.75
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,362.75
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,363.5
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.25
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.62
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.81
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50433
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38366
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94846
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94229
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.62
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,76.75
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.13
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.48547
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83655
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84533
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9588
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9516
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,97.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.38
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,72.75
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,73.88
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,95.12
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,95.25
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,214.88
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,216.25
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.25
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.81
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.19
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.4779
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45452
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93509
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,70.12
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.25
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,63.75
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.88
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99741
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9631
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,107.75
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,107.75
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.75
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,106.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,106.12
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.12
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.62
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.264
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92871
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93954
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,101.38
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,166.25
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,166.25
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,182.88
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,183.12
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,179.12
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,179.75
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.94
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.88
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57659
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43716
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94498
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,71.5
