Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.62
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94842
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9801
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.75
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28072
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78396
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95181
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98059
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,98.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,91.38
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,77.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,77.88
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,139.88
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,140.25
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,200.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,200.25
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.12
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.56
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,90.75
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54141
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.02937
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98972
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,70.75
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.88
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.75
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9747
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91742
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.75
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.62
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.44
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29409
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93985
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9089
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96478
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92816
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93466
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,104.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,104.25
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,101.62
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,102.88
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,152.88
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,153.5
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.75
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.44
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51022
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27526
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92645
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.5
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92432
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93655
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94754
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.81
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.51382
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97751
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97415
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90945
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88864
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95126
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,81.25
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,81.62
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,65.12
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,65.25
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,131.38
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,132.12
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.44
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.06
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48632
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32219
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95895
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,64.88
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.37
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95087
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76577
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97131
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.19
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79086
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96579
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98047
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97897
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.25
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,88.25
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,119.62
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,120.25
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,115.12
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,116.12
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,181.88
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,183.5
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.81
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.63
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
