Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55834
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36623
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96332
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.44
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97906
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69244
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91366
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.19
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.93
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.44414
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75955
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86221
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,109.75
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.88
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.75
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,94.25
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,147.12
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,156.25
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,54.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,54.38
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,157.75
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,158.12
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.63
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58932
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33602
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94897
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,54.88
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.75
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93848
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71191
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9809
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.81
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-59.56
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53048
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86752
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47625
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96387
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9671
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96967
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,78.88
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,83.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,57.12
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,57.5
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,162.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,170.25
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.37
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.06
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60006
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21212
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94717
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.69
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.37
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88644
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6929
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97781
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.44
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.25
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62234
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83593
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82956
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90549
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97952
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91595
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,66.38
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,66.5
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,63.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,63.88
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,123.88
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,124.25
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.81
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.63
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64111
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28325
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95804
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98224
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90579
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98352
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.88
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.88
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.87
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.12
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53591
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81595
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96429
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97253
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92636
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
