Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,108.12
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,108.62
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,70.62
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,71.12
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,144.62
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,145.5
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.37
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59432
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28722
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89303
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89593
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91205
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.38
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.19
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8251
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74575
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.69
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9263
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95303
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86639
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,60.12
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,60.5
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,52.5
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,52.75
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,121.38
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,121.62
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.63
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.25
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62145
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27193
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90121
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98083
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97305
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,71.5
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.62
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.62
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,98.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.12
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.5
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.87
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.63
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54769
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78128
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78387
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91489
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94388
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89566
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,91.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,91.12
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,61.88
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,62.62
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,152.88
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,153.25
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.5
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.87
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73138
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38723
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89145
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.19
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77115
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94266
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.87
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41933
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82092
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91357
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91431
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96402
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90283
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,47.38
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,47.88
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,57.25
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,61.62
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,127.75
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,128.12
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.37
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.56
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62283
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18929
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94751
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.5
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85739
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9364
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98972
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.75
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56732
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86703
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91879
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94537
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84787
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8764
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
