Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,60.88
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,61.12
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,51.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,128.5
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,129.25
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.81
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.87
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69586
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2889
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.897
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87823
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73507
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96295
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.75
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56924
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90256
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89261
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9566
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87579
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95114
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,59.38
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,59.38
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,35.75
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,106.12
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,106.62
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.31
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66638
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19567
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89139
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.13
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.31
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74697
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7536
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95254
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.37
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.46642
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8977
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83526
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91067
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94336
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88623
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,45.88
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,46.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,50.25
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,52.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,91.12
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,91.88
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.87
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.87
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66543
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33217
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87701
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.06
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.13
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68167
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72479
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96341
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.44
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.44369
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88183
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76303
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.31
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95151
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88769
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87497
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,51.75
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,52.38
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,35.12
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,93.38
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,93.88
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.19
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.81
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71066
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28371
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90692
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.25
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.06
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64413
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7705
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94153
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.75
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20378
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89581
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84857
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
