Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94928
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87814
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87021
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,44.88
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,37.38
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,85.62
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,86.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.5
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,92.25
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65243
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.03856
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95511
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89419
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97723
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89035
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.06
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-50.44
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.40179
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90976
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5743
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.25
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.06
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94217
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84369
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93234
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,57.62
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,58.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,63.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,63.12
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,99.62
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,99.88
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.37
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.5
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6412
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41506
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89834
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.88
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.75
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65954
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77667
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96045
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.19
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.19
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18907
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8901
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77728
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92563
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89242
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90829
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,45.88
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,38.12
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,100.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,101.25
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.69
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.81
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66754
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41689
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88019
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.38
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73477
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92645
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9617
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.44
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.31
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19966
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96677
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73404
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91278
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87234
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9089
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,46.62
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,50.38
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,51.25
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,97.38
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,97.62
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.44
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.38
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72558
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17302
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96118
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.87
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.88
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82043
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97433
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88412
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.42043
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87756
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82602
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
