Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.25
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.25
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93738
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83987
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89133
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,60.88
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,61.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,86.38
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,86.62
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.25
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.25
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6744
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2502
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92837
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.44
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.75
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78231
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7413
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94913
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.69
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41091
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86914
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84088
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91867
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86481
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89618
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,47.5
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,52.12
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,37.38
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,85.62
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,86.38
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.44
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,93.69
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65722
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.06874
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87173
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.38
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.57
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83621
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72952
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94559
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.5
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23134
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8815
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90054
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.19
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94089
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86099
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88165
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,52.5
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,52.75
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,78.62
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,82.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.19
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.69
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65695
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07881
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87765
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.31
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.81
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75677
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6004
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8779
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.5
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.75
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22167
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86584
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74246
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88235
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86947
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90292
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,42.75
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,38.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,38.25
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,77.5
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,77.88
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.81
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6275
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07854
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89899
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.5
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.06
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.75
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74807
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.613
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87716
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.94
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
