Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.5
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20726
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8901
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70971
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.94
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95029
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83398
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89505
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,53.5
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,54.12
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,37.62
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,38.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,79.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,79.12
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.31
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.25
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65335
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1646
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9169
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.81
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.19
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6434
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6174
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95309
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.13
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.62
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.45745
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89853
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60049
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.25
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.19
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.94
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89248
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83581
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8392
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,42.75
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,36.75
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,36.88
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,78.12
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,79.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.19
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.44
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63891
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10213
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8551
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.75
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.38
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74899
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68518
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95297
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.44
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.81
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21608
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86841
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73529
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.75
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9144
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93851
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84668
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,43.38
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,43.75
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,49.75
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,50.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,77.75
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,78.12
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.44
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.62
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70248
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11809
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89401
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.25
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77566
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68103
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96408
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.19
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18627
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86755
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83474
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.19
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8746
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87372
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82492
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,41.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,39.5
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,79.25
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,80.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.13
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,89.25
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66683
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.0135
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96045
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.87
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.75
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.56
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76464
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64956
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88559
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
