Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.37
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1993
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91458
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89236
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.12
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91009
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83703
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87366
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,48.75
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,50.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,82.12
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,86.75
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.19
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,93.81
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6557
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07097
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89184
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.87
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74774
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70068
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.901
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.44
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38674
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90137
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.815
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.56
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86825
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92468
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78787
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,44.38
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,44.62
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,41.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,68.62
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,69.38
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.25
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.56
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.56
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67926
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18523
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83139
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.5
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.88
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73074
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68933
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90042
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.87
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.46474
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90314
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89474
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88608
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89328
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8887
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,43.25
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,40.5
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,68.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,68.62
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,87.07
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64779
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.063
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94577
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.31
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.25
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74237
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93472
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87106
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.75
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25451
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87857
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82217
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.25
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.25
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.06
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94662
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88556
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82455
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,50.5
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,51.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,50.12
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,54.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,76.88
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,77.62
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,80.5
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.06
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66537
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.14717
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86947
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
