Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.87
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.06
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70544
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58453
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89038
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24688
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8855
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60562
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8966
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89087
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8757
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,40.5
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,40.62
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,43.5
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,70.5
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,70.5
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.75
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,89.81
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.94
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69058
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.00536
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84482
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.5
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.44
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7167
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59493
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90387
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.69
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.56
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22811
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89276
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7843
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.75
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92648
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.897
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87692
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,45.5
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,71.88
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,72.12
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.38
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.56
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.74087
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15312
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8819
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.75
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.75
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.06
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74563
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73593
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88736
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.63
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.19
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.42202
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87948
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56689
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.25
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.25
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.87
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88238
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80655
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82101
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,40.62
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,41.25
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,36.38
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,68.25
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,68.62
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.19
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,93.19
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72863
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07149
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89575
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.13
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.5
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77856
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75955
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.893
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.81
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.31
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.44701
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89487
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75808
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.81
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94998
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8912
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87402
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,43.88
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,69.75
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,70.38
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.25
332899,Wasdale Gardens 12,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.81
332899,Wasdale Gardens 12,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
332899,Wasdale Gardens 12,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
