Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,45.5
332899,Wasdale Gardens 12,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
332899,Wasdale Gardens 12,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,39.25
332899,Wasdale Gardens 12,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
332899,Wasdale Gardens 12,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,66.25
332899,Wasdale Gardens 12,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,66.62
332899,Wasdale Gardens 12,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
332899,Wasdale Gardens 12,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.87
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.12
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67825
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12392
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89947
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.19
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.94
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79925
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69677
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9686
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.87
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.12
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.47585
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86487
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59774
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.56
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95254
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86734
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82229
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,51.12
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,51.25
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,38.12
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,42.38
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,77.25
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,77.38
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-142.19
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.25
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.25
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.74655
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19088
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84982
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.69
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.5
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64608
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78778
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97082
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.69
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24688
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86371
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85043
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.94
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89038
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92026
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82959
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,41.12
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,42.88
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,78.25
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,78.25
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.12
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.5
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72045
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17922
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84744
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.44
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.81
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.88
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69506
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7633
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88092
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.5
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.06
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.40496
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89389
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69281
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.19
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95926
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91034
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87262
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,45.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,45.38
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,43.25
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,43.38
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,70.62
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,71.38
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.69
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,95.94
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62573
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09728
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88696
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.5
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.75
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.5
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74676
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77935
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89691
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.75
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.88
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20693
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90616
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65042
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95257
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87982
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86795
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
