Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,53.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,53.12
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,43.38
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,71.75
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,72.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.69
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,85.13
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66033
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.07805
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89047
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.87
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.06
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68963
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77343
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92715
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.38
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18843
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89093
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84778
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95602
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89917
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83896
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,47.25
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,47.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,73.38
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,73.62
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.56
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.12
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.74273
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.0761
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89435
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.13
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.31
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72708
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75021
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94113
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.37
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.46279
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8945
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84588
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.62
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92538
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93048
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85708
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,41.25
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,41.5
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,47.38
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,76.12
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,76.5
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.19
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,86.5
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70916
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.05641
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92071
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.75
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.81
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7384
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73474
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9346
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.5
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.42605
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89337
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89801
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.81
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97525
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91647
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81277
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,53.88
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,54.12
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,48.88
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,49.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,74.5
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,76.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.06
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.56
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71844
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11342
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9209
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.88
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.44
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.44
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82669
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7243
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90988
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.87
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20952
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90707
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84134
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96429
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86767
