Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91571
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,57.38
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,57.5
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,44.88
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,45.38
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,81.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,88.12
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.5
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.69
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64282
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1151
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93088
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.25
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.13
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85174
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75976
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91583
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.88
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.75
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22628
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88681
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67028
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96255
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89038
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90738
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,54.38
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,57.5
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,44.5
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,83.5
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,84.12
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.94
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.88
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67559
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20079
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89343
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.12
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.19
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84314
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81738
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90521
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.06
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1855
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90759
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84607
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9176
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88006
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90048
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,49.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,43.38
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,43.75
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,82.88
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,84.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,85.06
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67651
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.08025
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90622
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.81
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.13
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81695
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79959
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93066
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.81
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.81
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19777
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89795
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67807
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.62
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93112
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90402
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82473
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,47.75
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,47.75
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,48.88
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,48.88
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,77.75
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,77.75
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,95.31
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60354
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08351
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92184
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.5
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.75
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88556
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7771
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95428
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.5
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.5
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67575
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87137
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68405
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
