Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92483
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90249
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87362
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,55.25
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,46.38
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,90.75
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,90.88
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.69
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.88
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60455
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11852
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92181
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.44
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.25
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87897
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78216
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91385
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.75
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20919
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87008
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84097
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91156
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90591
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87866
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,56.88
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,57.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,85.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,85.62
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.06
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.32
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69729
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15276
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91104
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.25
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.13
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87152
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78494
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94678
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.44
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18502
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8891
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84256
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.75
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92712
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90134
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83255
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,54.5
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,55.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,47.25
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,47.25
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,88.88
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,89.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.06
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,95.56
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64938
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10109
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9151
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.13
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.56
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81289
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78595
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91843
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.19
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41723
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88669
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8435
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.952
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91791
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85919
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,51.25
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,49.88
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,50.25
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,82.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,82.25
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.13
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,91.12
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63119
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.02004
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96246
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.81
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.31
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83575
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79019
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
