Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41353
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97259
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93893
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93542
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92502
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89413
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,64.25
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,64.25
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,123.25
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,123.38
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.69
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,93.75
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64431
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.06969
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96603
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.06
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82104
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78961
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.13
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.4703
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91791
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92395
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.75
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89551
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89966
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84784
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,53.62
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,54.5
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,51.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,51.12
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,121.25
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,121.38
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.5
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,88.87
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69976
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.02266
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92584
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.62
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.56
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82812
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81491
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95407
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.19
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23793
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92215
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87198
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92813
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91073
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9227
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,55.75
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,56.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,54.38
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,54.38
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,107.12
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,107.62
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.56
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,90.56
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67373
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.01729
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91409
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.69
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98477
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8168
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94488
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.75
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.88
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.25
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-50.44
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12761
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90579
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59731
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90603
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.875
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91656
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,92.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,92.12
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,52.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,52.12
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,101.12
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,101.38
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.87
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71102
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23513
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93237
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.75
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95227
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.927
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94754
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
