Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.44
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.25
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.4049
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88733
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82211
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96515
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90036
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95245
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,79.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,79.5
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,55.12
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,55.5
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,123.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,123.75
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.81
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.5
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72454
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32497
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95343
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.19
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96759
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67706
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.62
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.75
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.43
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1368
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92694
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84897
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.94
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9433
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89722
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83001
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,84.12
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,85.25
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,46.5
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,46.88
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,112.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,112.38
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,119.62
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64361
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33285
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94336
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.25
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.961
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67877
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97839
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.56
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09737
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91806
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.75
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91226
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91846
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8219
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,79.25
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,79.38
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,43.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,53.88
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,101.88
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,102.25
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.06
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.44
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6293
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1874
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91803
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.69
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97464
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70071
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95251
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,67.62
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.12
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56432
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92285
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83581
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91809
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90048
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87259
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,90.12
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,91.5
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,51.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,97.12
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,97.62
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.56
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.12
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6549
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.06444
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94379
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
