Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.25
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96246
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70922
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97919
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.44
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18495
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90317
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82162
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93121
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8818
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90014
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,76.62
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,76.88
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,50.75
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,51.25
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,106.38
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,106.88
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.5
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.25
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63827
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25747
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9585
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.44
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95846
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71603
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97681
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.12
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.81
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.93
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20034
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92108
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75906
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93884
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89841
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97238
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,83.62
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,83.88
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,47.25
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,155.75
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,156.12
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.19
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.44
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62182
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10732
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93979
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.88
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.75
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83136
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67062
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96945
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.81
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20302
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91431
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80966
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94955
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95737
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86505
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,66.75
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,67.25
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,65.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,65.25
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,119.62
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,119.75
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.5
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.44
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65325
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31124
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93005
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89267
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59649
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.5
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.62
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.43
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56344
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89859
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78116
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94717
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93838
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91751
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,70.62
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,71.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,54.5
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,157.25
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,157.38
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.19
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.81
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
