Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64181
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24675
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98184
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.12
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.25
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.25
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8114
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6015
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9805
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.5
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.56
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68402
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91186
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78796
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93973
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95428
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9299
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,67.62
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,67.88
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,65.12
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,65.25
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,157.12
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,158.38
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.19
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.81
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63775
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28313
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97729
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.12
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.12
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94018
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61575
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93027
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.69
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.49184
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92297
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85568
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9595
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94739
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93439
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,87.25
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,88.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,58.5
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,58.62
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,134.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,135.5
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.87
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.13
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62213
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23711
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97794
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.25
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.38
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.75
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92578
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90634
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88135
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.75
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65093
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91528
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8707
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96262
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9444
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96793
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,85.62
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,86.25
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,71.88
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,71.88
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,156.5
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,156.5
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.44
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.75
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62264
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15962
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96625
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.37
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93729
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69989
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94366
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.12
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58694
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92514
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87021
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96426
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93045
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94629
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,92.5
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,93.0
