Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,65.25
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,65.62
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,132.38
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,133.12
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.69
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.37
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64068
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31209
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96426
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.75
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93445
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71347
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94079
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.44
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.51299
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92865
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82275
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97589
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96927
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96393
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,101.88
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,102.25
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,73.5
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,78.5
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,128.62
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,129.12
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.75
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.75
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63668
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2574
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96194
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,54.75
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.5
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95871
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74539
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96356
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.44
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.5
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.4696
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92773
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72454
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96838
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97647
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96924
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,103.5
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,103.88
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,93.5
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,93.88
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,150.38
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,158.12
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.06
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.56
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59942
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30636
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93783
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.37
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91412
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81247
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93396
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.06
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86526
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92404
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79236
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94861
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95938
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96121
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,88.75
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,89.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,74.88
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,76.38
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,132.38
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,139.5
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.5
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.69
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58206
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32604
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97247
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96201
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94778
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96124
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.94
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67727
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91885
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73468
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92569
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91159
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96371
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
