Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,99.88
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,100.38
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,68.62
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,69.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,144.5
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,145.62
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.06
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.13
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57629
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21685
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98767
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.75
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.75
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.25
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.56
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96374
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80459
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97955
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.12
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.12
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.69
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.43404
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91363
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8631
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93429
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95383
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95819
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,108.38
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,109.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,73.88
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,74.12
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,185.12
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,188.25
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.62
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.75
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.81
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56207
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21648
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97284
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,78.12
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.38
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.25
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.69
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94598
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86154
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98044
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.75
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.25
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5245
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94128
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90134
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94714
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90707
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93939
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,108.5
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,108.88
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,68.75
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,69.5
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,159.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,159.38
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.69
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.31
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60275
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33925
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95969
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,69.62
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.75
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91611
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94183
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95215
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.81
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65008
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92587
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85928
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93783
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90845
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9353
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,90.38
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,91.88
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,68.12
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,68.5
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,147.5
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,149.75
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.31
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59222
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32396
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96628
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.12
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93939
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85943
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96783
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.25
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59762
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92551
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86438
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9632
