Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94141
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96167
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,96.38
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,96.75
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,69.88
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,70.62
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,152.38
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,155.75
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.19
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.19
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59713
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33315
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95816
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,69.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.12
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97522
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94617
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93512
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,74.38
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.5
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.94
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99829
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90396
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71319
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96332
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96146
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.62
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,141.88
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,142.12
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,86.62
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,87.75
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,160.62
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,160.75
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.81
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59411
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36223
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96359
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.5
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.5
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95514
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93954
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8844
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.31
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6152
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92685
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85037
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98325
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94705
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97586
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.75
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,107.38
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,109.12
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,82.88
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,83.5
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,155.62
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,157.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.81
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.25
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59313
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3673
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9642
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95489
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92169
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97073
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.56
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99884
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92581
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78064
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96832
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,133.25
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,133.5
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,105.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,112.5
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,162.12
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,166.62
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.38
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.62
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56771
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41051
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98334
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,65.5
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,63.25
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.38
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97479
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95996
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,57.38
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.44
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.25
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73629
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9281
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73111
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
